Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.8
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451900,Barbican Estate,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.8
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451900,Barbican Estate,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.93
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.8
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451900,Barbican Estate,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.62
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.8
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451900,Barbican Estate,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.12
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.8
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451900,Barbican Estate,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.0
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.0
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
451900,Barbican Estate,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
451900,Barbican Estate,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
451900,Barbican Estate,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451900,Barbican Estate,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
451900,Barbican Estate,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.95
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
451900,Barbican Estate,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
