Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
451900,Barbican Estate,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.5
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.5
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
