Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.69
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.68
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
