Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.91
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
451900,Barbican Estate,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
