Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.17
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
451900,Barbican Estate,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
