Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
451900,Barbican Estate,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451900,Barbican Estate,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
451900,Barbican Estate,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
