Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
