Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
