Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
