Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
