Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
