Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
451900,Barbican Estate,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451900,Barbican Estate,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.32
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
451900,Barbican Estate,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.04
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
451900,Barbican Estate,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
