Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
451900,Barbican Estate,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
451900,Barbican Estate,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.4
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451900,Barbican Estate,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
451900,Barbican Estate,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
451900,Barbican Estate,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
451900,Barbican Estate,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451900,Barbican Estate,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.33
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.1
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
451900,Barbican Estate,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451900,Barbican Estate,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
451900,Barbican Estate,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
451900,Barbican Estate,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
