Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
451900,Barbican Estate,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
451900,Barbican Estate,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
451900,Barbican Estate,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
451900,Barbican Estate,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.65
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
451900,Barbican Estate,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451900,Barbican Estate,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
451900,Barbican Estate,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
