Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.53
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.06
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.17
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.21
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.57
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.5
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.52
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
