Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.82
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.63
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.69
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.95
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
