Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.48
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
