Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
