Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
451900,Barbican Estate,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
