Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
