Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
