Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
