Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.16
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451900,Barbican Estate,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.59
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
