Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
