Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.95
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
451900,Barbican Estate,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
451900,Barbican Estate,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451900,Barbican Estate,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.5
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
451900,Barbican Estate,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.71
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
451900,Barbican Estate,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.12
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.73
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451900,Barbican Estate,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
451900,Barbican Estate,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.43
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
