Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
451900,Barbican Estate,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.31
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451900,Barbican Estate,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
451900,Barbican Estate,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.1
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451900,Barbican Estate,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.47
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
451900,Barbican Estate,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451900,Barbican Estate,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.89
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
451900,Barbican Estate,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451900,Barbican Estate,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.04
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.09
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451900,Barbican Estate,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.43
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
