Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.6
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
451900,Barbican Estate,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.39
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
