Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.96
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.84
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
