Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.78
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
