Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
