Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
