Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
451900,Barbican Estate,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
