Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
