Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
