Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
