Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.74
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
