Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
451900,Barbican Estate,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.84
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
451900,Barbican Estate,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
451900,Barbican Estate,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
451900,Barbican Estate,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
451900,Barbican Estate,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
