Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
451900,Barbican Estate,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.96
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
451900,Barbican Estate,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
451900,Barbican Estate,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451900,Barbican Estate,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.58
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.01
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
451900,Barbican Estate,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.57
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
451900,Barbican Estate,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.56
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
