Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
451900,Barbican Estate,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.6
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
451900,Barbican Estate,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.32
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.1
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
451900,Barbican Estate,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.74
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,93.3
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.2
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
451900,Barbican Estate,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
451900,Barbican Estate,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
451900,Barbican Estate,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.62
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
451900,Barbican Estate,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.65
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
451900,Barbican Estate,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
451900,Barbican Estate,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
451900,Barbican Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
