Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451900,Barbican Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451900,Barbican Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.6
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
451900,Barbican Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.53
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.73
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
