Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.69
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
