Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
451900,Barbican Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
451900,Barbican Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
451900,Barbican Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.25
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
