Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
451900,Barbican Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
451900,Barbican Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451900,Barbican Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
