Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
451900,Barbican Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
