Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
