Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
