Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
