Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
