Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
