Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.65
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
451900,Barbican Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
451900,Barbican Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.18
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.55
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
451900,Barbican Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.46
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.17
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.55
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
