Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
451900,Barbican Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.91
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.34
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
451900,Barbican Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.6
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.69
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.63
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
451900,Barbican Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.56
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.6
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
451900,Barbican Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
451900,Barbican Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
451900,Barbican Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
451900,Barbican Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
451900,Barbican Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
451900,Barbican Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.79
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
