Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
451900,Barbican Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.04
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
