Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.0
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
451900,Barbican Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.83
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.16
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.24
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
