Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.65
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.59
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
