Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.69
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
451900,Barbican Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
