Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.27
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
451900,Barbican Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451900,Barbican Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
451900,Barbican Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
