Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
