Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
