Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
