Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.3
