Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
