Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
451900,Barbican Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
451900,Barbican Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.72
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
451900,Barbican Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
