Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
451900,Barbican Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451900,Barbican Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
451900,Barbican Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451900,Barbican Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451900,Barbican Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
451900,Barbican Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
451900,Barbican Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.72
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.59
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
451900,Barbican Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.99
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
