Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
451900,Barbican Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
451900,Barbican Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
451900,Barbican Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
451900,Barbican Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
451900,Barbican Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
451900,Barbican Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
451900,Barbican Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.49
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
451900,Barbican Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.06
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
451900,Barbican Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.95
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
451900,Barbican Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
